Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
