Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
414269,Shortlanesend Estate,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
414269,Shortlanesend Estate,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.13
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
