Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.04
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.01
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
