Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.21
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
