Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,31.3
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,31.2
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.01
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,31.1
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.28
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,30.8
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,30.8
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,30.8
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,30.7
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,30.7
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,30.8
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,30.8
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
