Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,31.1
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,31.2
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,31.3
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,31.7
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.51
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
