Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
