Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
