Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
414269,Shortlanesend Estate,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
