Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.95
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.04
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,31.3
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,31.2
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
