Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,31.1
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.43
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,30.8
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,30.8
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.34
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,30.7
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.76
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
