Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
414269,Shortlanesend Estate,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
414269,Shortlanesend Estate,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,30.7
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,30.8
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,30.8
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
