Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,31.1
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,31.1
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
414269,Shortlanesend Estate,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.4
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,31.1
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
414269,Shortlanesend Estate,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,31.2
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,31.3
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,31.3
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,31.7
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
