Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,33.5
