Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
