Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
414269,Shortlanesend Estate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
