Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
