Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.05
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,37.0
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
