Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
