Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.67
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.26
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
414269,Shortlanesend Estate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
414269,Shortlanesend Estate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
