Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
