Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
