Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
