Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
