Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
414269,Shortlanesend Estate,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
414269,Shortlanesend Estate,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.49
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.54
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.73
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
