Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.62
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.3
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.5
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
