Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.61
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.96
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.11
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
414269,Shortlanesend Estate,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.35
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,31.7
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
