Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,31.3
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,31.2
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,31.1
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
414269,Shortlanesend Estate,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,31.1
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
414269,Shortlanesend Estate,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,31.1
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,31.1
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
414269,Shortlanesend Estate,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,31.2
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,31.3
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
