Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,31.3
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,31.7
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
