Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,7.6
