Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
414269,Shortlanesend Estate,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
