Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
414269,Shortlanesend Estate,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.7
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
