Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.37
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.38
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.11
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.27
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
