Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,31.7
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,31.3
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.08
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,31.1
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,31.0
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,30.9
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
