Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,30.7
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,30.6
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,30.4
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,30.4
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,30.5
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,30.4
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
414269,Shortlanesend Estate,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,30.4
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,30.4
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,30.3
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,30.4
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,30.3
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,30.3
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,30.2
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,30.1
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,30.1
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,30.1
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,30.0
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,30.0
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
