Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,31.3
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,31.7
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,35.6
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
