Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
414269,Shortlanesend Estate,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.59
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
