Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,36.9
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
414269,Shortlanesend Estate,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,36.8
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,36.7
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,36.6
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,36.5
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
