Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.57
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,36.4
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,36.3
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,36.2
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.18
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
