Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,36.1
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.02
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.1
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,36.0
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,35.9
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,35.8
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,35.7
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,35.5
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.41
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.42
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
