Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
414269,Shortlanesend Estate,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
414269,Shortlanesend Estate,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.75
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.36
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.4
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
414269,Shortlanesend Estate,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
414269,Shortlanesend Estate,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.48
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
