Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.67
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.72
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.68
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.89
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
