Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.51
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.69
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,33.4
