Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.44
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
