Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.66
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.18
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
