Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
414269,Shortlanesend Estate,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
414269,Shortlanesend Estate,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
414269,Shortlanesend Estate,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
414269,Shortlanesend Estate,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.12
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
414269,Shortlanesend Estate,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
414269,Shortlanesend Estate,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
