Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.22
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.26
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.24
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.98
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
