Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.08
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.08
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,2.7
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.71
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.01
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.58
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.12
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.53
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.2
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.22
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.88
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,31.7
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.34
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,31.7
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
