Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.11
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.45
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.99
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
414269,Shortlanesend Estate,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
414269,Shortlanesend Estate,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.68
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.32
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
414269,Shortlanesend Estate,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
414269,Shortlanesend Estate,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.08
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
414269,Shortlanesend Estate,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
414269,Shortlanesend Estate,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
414269,Shortlanesend Estate,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
