Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.65
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
414269,Shortlanesend Estate,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,31.7
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.96
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.78
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
