Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.54
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
414269,Shortlanesend Estate,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.24
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
414269,Shortlanesend Estate,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
414269,Shortlanesend Estate,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
