Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
414269,Shortlanesend Estate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.72
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.9
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.83
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
414269,Shortlanesend Estate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.14
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
