Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
414269,Shortlanesend Estate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.14
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.35
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.13
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
414269,Shortlanesend Estate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
