Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
414269,Shortlanesend Estate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.88
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.88
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.1
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
414269,Shortlanesend Estate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.3
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.4
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.07
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.51
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
