Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
414269,Shortlanesend Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
414269,Shortlanesend Estate,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.44
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.25
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.18
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.51
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.46
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.59
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.78
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
414269,Shortlanesend Estate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
414269,Shortlanesend Estate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.65
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.6
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.55
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.23
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.87
