Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.84
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.24
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.5
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
414269,Shortlanesend Estate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
414269,Shortlanesend Estate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
414269,Shortlanesend Estate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.56
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
414269,Shortlanesend Estate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.34
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.2
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
414269,Shortlanesend Estate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.73
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.63
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.31
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.78
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
414269,Shortlanesend Estate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.63
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
