Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.62
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.08
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.1
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.18
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,33.1
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.27
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.26
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.06
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.3
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,33.6
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.85
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
414269,Shortlanesend Estate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.02
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
414269,Shortlanesend Estate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.71
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.19
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.44
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
