Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.07
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.15
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
414269,Shortlanesend Estate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,34.1
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
414269,Shortlanesend Estate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
414269,Shortlanesend Estate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
414269,Shortlanesend Estate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.49
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.28
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,34.5
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
