Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.03
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.57
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
414269,Shortlanesend Estate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,8.3
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
414269,Shortlanesend Estate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
414269,Shortlanesend Estate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.23
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,3.07
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.75
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,2.64
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.65
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.14
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
414269,Shortlanesend Estate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
