Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.45
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.49
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
414269,Shortlanesend Estate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.3
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,2.31
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
414269,Shortlanesend Estate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,2.86
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
414269,Shortlanesend Estate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
414269,Shortlanesend Estate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
414269,Shortlanesend Estate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
414269,Shortlanesend Estate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
414269,Shortlanesend Estate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
414269,Shortlanesend Estate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
414269,Shortlanesend Estate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.87
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
414269,Shortlanesend Estate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.52
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.48
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
414269,Shortlanesend Estate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
