Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,35.4
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.61
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.01
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
414269,Shortlanesend Estate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.28
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.97
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.92
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.55
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.03
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.86
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.64
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.06
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
414269,Shortlanesend Estate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.43
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
414269,Shortlanesend Estate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.7
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.36
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,9.4
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,35.3
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,35.2
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.74
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.77
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,35.1
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.91
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.46
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
