Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,35.0
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.09
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,34.9
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,34.8
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.45
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,34.7
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.56
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,34.6
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.05
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
414269,Shortlanesend Estate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,34.4
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.07
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.15
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.14
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,34.3
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.1
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,34.2
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.04
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.74
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
414269,Shortlanesend Estate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,34.0
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.06
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,2.5
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,33.9
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.37
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
414269,Shortlanesend Estate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,2.8
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,33.8
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,33.7
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,33.5
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.14
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
414269,Shortlanesend Estate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.47
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
414269,Shortlanesend Estate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,33.4
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.85
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.0
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,33.3
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.2
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.08
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,33.2
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
414269,Shortlanesend Estate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,33.0
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.1
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.17
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,32.9
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
414269,Shortlanesend Estate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
