Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,32.8
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.89
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.31
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
414269,Shortlanesend Estate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,32.7
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.69
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
414269,Shortlanesend Estate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,32.6
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.35
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.19
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.32
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,32.5
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.02
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,32.4
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.13
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.95
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
414269,Shortlanesend Estate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.23
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
414269,Shortlanesend Estate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,32.3
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.61
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
414269,Shortlanesend Estate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.47
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,32.2
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.17
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.17
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.29
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
414269,Shortlanesend Estate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
414269,Shortlanesend Estate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.32
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.81
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.52
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
414269,Shortlanesend Estate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.22
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.16
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.09
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
414269,Shortlanesend Estate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.99
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.21
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
414269,Shortlanesend Estate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.87
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
414269,Shortlanesend Estate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
414269,Shortlanesend Estate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
414269,Shortlanesend Estate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,31.7
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
414269,Shortlanesend Estate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
