Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.18
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
414269,Shortlanesend Estate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
414269,Shortlanesend Estate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
414269,Shortlanesend Estate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
414269,Shortlanesend Estate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
414269,Shortlanesend Estate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.53
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
414269,Shortlanesend Estate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.53
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.76
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
414269,Shortlanesend Estate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,31.4
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
414269,Shortlanesend Estate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
414269,Shortlanesend Estate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,31.5
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.73
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
414269,Shortlanesend Estate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.48
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.25
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,31.6
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
414269,Shortlanesend Estate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,31.7
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,31.8
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.42
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
414269,Shortlanesend Estate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
414269,Shortlanesend Estate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,31.9
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.39
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
414269,Shortlanesend Estate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,32.0
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
414269,Shortlanesend Estate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.81
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
414269,Shortlanesend Estate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,32.1
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
414269,Shortlanesend Estate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
414269,Shortlanesend Estate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
